Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
