Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,transformer,,Temperature,C,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,transformer,,Temperature,C,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,transformer,,Temperature,C,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,transformer,,Temperature,C,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,transformer,,Temperature,C,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,transformer,,Temperature,C,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,transformer,,Temperature,C,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,transformer,,Temperature,C,27.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
