Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,transformer,,Temperature,C,27.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,transformer,,Temperature,C,27.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,transformer,,Temperature,C,27.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,transformer,,Temperature,C,27.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,transformer,,Temperature,C,27.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,transformer,,Temperature,C,27.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,transformer,,Temperature,C,27.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,transformer,,Temperature,C,27.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
