Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,transformer,,Temperature,C,27.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,50.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,transformer,,Temperature,C,27.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,50.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,transformer,,Temperature,C,27.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,55.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,transformer,,Temperature,C,27.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,61.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,transformer,,Temperature,C,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,transformer,,Temperature,C,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,transformer,,Temperature,C,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,transformer,,Temperature,C,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,transformer,,Temperature,C,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
