Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,transformer,,Temperature,C,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,transformer,,Temperature,C,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,51.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,59.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,transformer,,Temperature,C,26.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,transformer,,Temperature,C,26.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,transformer,,Temperature,C,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
