Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,transformer,,Temperature,C,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,transformer,,Temperature,C,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,transformer,,Temperature,C,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,52.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,transformer,,Temperature,C,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,transformer,,Temperature,C,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,transformer,,Temperature,C,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,transformer,,Temperature,C,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,transformer,,Temperature,C,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,transformer,,Temperature,C,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
