Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,transformer,,Temperature,C,26.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,transformer,,Temperature,C,26.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,transformer,,Temperature,C,26.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,transformer,,Temperature,C,26.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,transformer,,Temperature,C,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,transformer,,Temperature,C,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,transformer,,Temperature,C,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,transformer,,Temperature,C,26.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
