Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,transformer,,Temperature,C,26.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,transformer,,Temperature,C,26.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,transformer,,Temperature,C,25.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,transformer,,Temperature,C,25.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,transformer,,Temperature,C,25.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,transformer,,Temperature,C,25.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,transformer,,Temperature,C,25.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,transformer,,Temperature,C,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,transformer,,Temperature,C,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
