Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,transformer,,Temperature,C,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,transformer,,Temperature,C,25.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,transformer,,Temperature,C,25.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,transformer,,Temperature,C,25.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,transformer,,Temperature,C,25.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,transformer,,Temperature,C,25.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,transformer,,Temperature,C,25.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,transformer,,Temperature,C,25.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.51
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
