Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,transformer,,Temperature,C,25.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,transformer,,Temperature,C,25.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,transformer,,Temperature,C,24.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
531964,Caernarvon Crescent Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,transformer,,Temperature,C,24.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,transformer,,Temperature,C,25.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,transformer,,Temperature,C,25.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,transformer,,Temperature,C,25.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,transformer,,Temperature,C,25.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,transformer,,Temperature,C,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
