Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,transformer,,Temperature,C,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,transformer,,Temperature,C,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,transformer,,Temperature,C,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,transformer,,Temperature,C,25.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,transformer,,Temperature,C,25.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,transformer,,Temperature,C,25.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,transformer,,Temperature,C,26.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,transformer,,Temperature,C,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
