Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,transformer,,Temperature,C,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,transformer,,Temperature,C,26.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,transformer,,Temperature,C,26.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,transformer,,Temperature,C,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,transformer,,Temperature,C,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,transformer,,Temperature,C,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,transformer,,Temperature,C,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,transformer,,Temperature,C,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,transformer,,Temperature,C,26.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
