Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,transformer,,Temperature,C,26.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,N Current (RMS),A,44.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,transformer,,Temperature,C,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,transformer,,Temperature,C,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,transformer,,Temperature,C,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,transformer,,Temperature,C,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,transformer,,Temperature,C,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
