Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,transformer,,Temperature,C,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,transformer,,Temperature,C,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,transformer,,Temperature,C,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,transformer,,Temperature,C,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,transformer,,Temperature,C,27.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,transformer,,Temperature,C,27.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,transformer,,Temperature,C,27.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,transformer,,Temperature,C,27.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,transformer,,Temperature,C,27.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
