Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,transformer,,Temperature,C,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,transformer,,Temperature,C,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,N Current (RMS),A,41.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,transformer,,Temperature,C,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,transformer,,Temperature,C,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,transformer,,Temperature,C,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,transformer,,Temperature,C,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,transformer,,Temperature,C,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
