Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,transformer,,Temperature,C,26.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,transformer,,Temperature,C,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,transformer,,Temperature,C,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,transformer,,Temperature,C,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,transformer,,Temperature,C,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,transformer,,Temperature,C,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,transformer,,Temperature,C,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
