Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,transformer,,Temperature,C,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,transformer,,Temperature,C,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,transformer,,Temperature,C,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,transformer,,Temperature,C,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,transformer,,Temperature,C,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,transformer,,Temperature,C,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,transformer,,Temperature,C,26.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,transformer,,Temperature,C,26.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,transformer,,Temperature,C,26.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
