Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,transformer,,Temperature,C,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,transformer,,Temperature,C,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,N Current (RMS),A,66.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,transformer,,Temperature,C,26.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,transformer,,Temperature,C,25.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,transformer,,Temperature,C,25.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,transformer,,Temperature,C,25.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,transformer,,Temperature,C,25.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,transformer,,Temperature,C,26.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
