Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,transformer,,Temperature,C,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,transformer,,Temperature,C,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,transformer,,Temperature,C,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,transformer,,Temperature,C,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,transformer,,Temperature,C,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,transformer,,Temperature,C,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,transformer,,Temperature,C,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,transformer,,Temperature,C,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
