Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,transformer,,Temperature,C,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,transformer,,Temperature,C,25.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,transformer,,Temperature,C,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,transformer,,Temperature,C,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,transformer,,Temperature,C,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,transformer,,Temperature,C,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,transformer,,Temperature,C,25.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,transformer,,Temperature,C,25.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,transformer,,Temperature,C,25.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
