Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,transformer,,Temperature,C,25.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,transformer,,Temperature,C,25.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,transformer,,Temperature,C,25.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,transformer,,Temperature,C,25.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,transformer,,Temperature,C,26.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,transformer,,Temperature,C,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,transformer,,Temperature,C,26.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,transformer,,Temperature,C,26.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
