Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,transformer,,Temperature,C,26.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,transformer,,Temperature,C,26.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,transformer,,Temperature,C,26.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,transformer,,Temperature,C,26.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,transformer,,Temperature,C,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,transformer,,Temperature,C,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,transformer,,Temperature,C,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,N Current (RMS),A,46.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,transformer,,Temperature,C,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,transformer,,Temperature,C,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
