Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,N Current (RMS),A,56.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,transformer,,Temperature,C,26.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,N Current (RMS),A,53.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,transformer,,Temperature,C,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,transformer,,Temperature,C,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,N Current (RMS),A,52.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,transformer,,Temperature,C,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,N Current (RMS),A,57.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,transformer,,Temperature,C,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,N Current (RMS),A,55.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,transformer,,Temperature,C,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,N Current (RMS),A,54.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,transformer,,Temperature,C,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,N Current (RMS),A,51.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,transformer,,Temperature,C,26.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
