Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,N Current (RMS),A,52.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,transformer,,Temperature,C,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,transformer,,Temperature,C,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,N Current (RMS),A,54.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,transformer,,Temperature,C,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,N Current (RMS),A,54.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,transformer,,Temperature,C,26.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,N Current (RMS),A,56.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,transformer,,Temperature,C,26.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,transformer,,Temperature,C,26.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,transformer,,Temperature,C,26.8
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
531964,Caernarvon Crescent Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
